Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181188,Barry Clse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
181188,Barry Clse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181188,Barry Clse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181188,Barry Clse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181188,Barry Clse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181188,Barry Clse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181188,Barry Clse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181188,Barry Clse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.3
