Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181188,Barry Clse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
181188,Barry Clse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181188,Barry Clse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181188,Barry Clse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.86
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181188,Barry Clse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.08
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181188,Barry Clse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
181188,Barry Clse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181188,Barry Clse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
181188,Barry Clse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181188,Barry Clse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
181188,Barry Clse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181188,Barry Clse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
181188,Barry Clse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.8
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
181188,Barry Clse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
181188,Barry Clse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
181188,Barry Clse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
