Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181188,Barry Clse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181188,Barry Clse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
181188,Barry Clse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181188,Barry Clse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
181188,Barry Clse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
181188,Barry Clse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181188,Barry Clse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181188,Barry Clse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
181188,Barry Clse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181188,Barry Clse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181188,Barry Clse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181188,Barry Clse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.87
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181188,Barry Clse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
181188,Barry Clse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
181188,Barry Clse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
