Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181188,Barry Clse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
181188,Barry Clse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.03
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.61
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
181188,Barry Clse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.14
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
181188,Barry Clse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.38
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.02
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
181188,Barry Clse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.95
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.08
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.42
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.8
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
181188,Barry Clse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.99
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
181188,Barry Clse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
181188,Barry Clse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.39
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.24
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
181188,Barry Clse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
181188,Barry Clse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.36
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.2
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.6
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
181188,Barry Clse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.14
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
181188,Barry Clse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
181188,Barry Clse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
181188,Barry Clse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181188,Barry Clse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181188,Barry Clse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
