Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181188,Barry Clse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181188,Barry Clse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181188,Barry Clse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181188,Barry Clse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181188,Barry Clse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181188,Barry Clse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181188,Barry Clse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181188,Barry Clse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181188,Barry Clse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181188,Barry Clse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181188,Barry Clse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181188,Barry Clse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
