Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
181188,Barry Clse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181188,Barry Clse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.7
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
181188,Barry Clse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181188,Barry Clse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
181188,Barry Clse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
181188,Barry Clse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181188,Barry Clse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181188,Barry Clse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181188,Barry Clse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181188,Barry Clse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
