Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181188,Barry Clse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181188,Barry Clse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
181188,Barry Clse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
181188,Barry Clse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181188,Barry Clse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181188,Barry Clse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
181188,Barry Clse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181188,Barry Clse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181188,Barry Clse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
