Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181188,Barry Clse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
181188,Barry Clse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
181188,Barry Clse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
181188,Barry Clse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181188,Barry Clse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181188,Barry Clse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
181188,Barry Clse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
181188,Barry Clse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
181188,Barry Clse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181188,Barry Clse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
181188,Barry Clse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
