Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181188,Barry Clse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181188,Barry Clse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
181188,Barry Clse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
181188,Barry Clse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
181188,Barry Clse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
181188,Barry Clse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181188,Barry Clse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181188,Barry Clse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181188,Barry Clse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181188,Barry Clse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
