Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181188,Barry Clse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
181188,Barry Clse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181188,Barry Clse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181188,Barry Clse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.7
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181188,Barry Clse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181188,Barry Clse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181188,Barry Clse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.9
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181188,Barry Clse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181188,Barry Clse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181188,Barry Clse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181188,Barry Clse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181188,Barry Clse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.7
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
