Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
181188,Barry Clse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.27
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181188,Barry Clse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.34
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181188,Barry Clse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181188,Barry Clse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181188,Barry Clse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181188,Barry Clse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181188,Barry Clse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181188,Barry Clse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181188,Barry Clse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181188,Barry Clse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
181188,Barry Clse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181188,Barry Clse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181188,Barry Clse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181188,Barry Clse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
