Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181188,Barry Clse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181188,Barry Clse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
181188,Barry Clse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181188,Barry Clse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181188,Barry Clse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181188,Barry Clse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
181188,Barry Clse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181188,Barry Clse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181188,Barry Clse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181188,Barry Clse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
181188,Barry Clse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181188,Barry Clse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181188,Barry Clse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
181188,Barry Clse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
