Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
181188,Barry Clse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.31
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
181188,Barry Clse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
181188,Barry Clse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181188,Barry Clse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181188,Barry Clse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181188,Barry Clse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
181188,Barry Clse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
181188,Barry Clse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
181188,Barry Clse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.5
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.36
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
181188,Barry Clse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
181188,Barry Clse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181188,Barry Clse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181188,Barry Clse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181188,Barry Clse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181188,Barry Clse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181188,Barry Clse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
