Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
181188,Barry Clse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181188,Barry Clse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.2
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181188,Barry Clse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.2
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181188,Barry Clse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181188,Barry Clse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
181188,Barry Clse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181188,Barry Clse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181188,Barry Clse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
181188,Barry Clse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.61
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.65
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
181188,Barry Clse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
181188,Barry Clse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
181188,Barry Clse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
181188,Barry Clse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
