Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181188,Barry Clse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.09
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
181188,Barry Clse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181188,Barry Clse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.15
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
181188,Barry Clse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181188,Barry Clse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
181188,Barry Clse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.33
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181188,Barry Clse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.12
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.37
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.0
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.8
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
181188,Barry Clse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.47
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.5
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
181188,Barry Clse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.71
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.39
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181188,Barry Clse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.09
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.64
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.8
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
181188,Barry Clse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.67
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181188,Barry Clse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.59
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.8
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
181188,Barry Clse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181188,Barry Clse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
