Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181188,Barry Clse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.36
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
181188,Barry Clse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.07
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181188,Barry Clse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.84
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181188,Barry Clse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.49
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181188,Barry Clse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181188,Barry Clse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
181188,Barry Clse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
181188,Barry Clse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.85
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
181188,Barry Clse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.7
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181188,Barry Clse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181188,Barry Clse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
