Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181188,Barry Clse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
181188,Barry Clse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181188,Barry Clse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181188,Barry Clse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181188,Barry Clse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
