Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
181188,Barry Clse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
181188,Barry Clse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181188,Barry Clse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.44
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181188,Barry Clse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181188,Barry Clse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181188,Barry Clse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
181188,Barry Clse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
