Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181188,Barry Clse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
181188,Barry Clse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181188,Barry Clse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181188,Barry Clse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181188,Barry Clse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
181188,Barry Clse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181188,Barry Clse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181188,Barry Clse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181188,Barry Clse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
