Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181188,Barry Clse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181188,Barry Clse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
181188,Barry Clse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181188,Barry Clse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181188,Barry Clse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181188,Barry Clse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181188,Barry Clse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
181188,Barry Clse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181188,Barry Clse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
181188,Barry Clse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
