Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181188,Barry Clse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181188,Barry Clse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
181188,Barry Clse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181188,Barry Clse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
181188,Barry Clse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181188,Barry Clse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
181188,Barry Clse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.14
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
181188,Barry Clse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181188,Barry Clse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181188,Barry Clse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
181188,Barry Clse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181188,Barry Clse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181188,Barry Clse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181188,Barry Clse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181188,Barry Clse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
