Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
181188,Barry Clse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181188,Barry Clse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181188,Barry Clse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181188,Barry Clse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.49
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181188,Barry Clse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.3
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
181188,Barry Clse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.75
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.0
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.1
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.3
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
181188,Barry Clse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.36
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.8
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.9
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.2
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
181188,Barry Clse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.1
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
181188,Barry Clse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181188,Barry Clse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
181188,Barry Clse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.9
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181188,Barry Clse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.61
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
181188,Barry Clse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
181188,Barry Clse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.01
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.7
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
181188,Barry Clse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
181188,Barry Clse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
