Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181188,Barry Clse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181188,Barry Clse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181188,Barry Clse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.25
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
181188,Barry Clse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.8
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181188,Barry Clse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
181188,Barry Clse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
181188,Barry Clse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181188,Barry Clse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181188,Barry Clse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.47
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181188,Barry Clse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.31
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181188,Barry Clse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181188,Barry Clse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181188,Barry Clse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.64
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
181188,Barry Clse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.3
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
