Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181188,Barry Clse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.3
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181188,Barry Clse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.2
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181188,Barry Clse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.1
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
181188,Barry Clse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.1
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181188,Barry Clse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181188,Barry Clse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
181188,Barry Clse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.9
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
181188,Barry Clse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181188,Barry Clse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.7
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
181188,Barry Clse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.41
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.0
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.6
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
181188,Barry Clse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.47
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
181188,Barry Clse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
181188,Barry Clse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.4
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181188,Barry Clse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.3
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.3
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
181188,Barry Clse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.36
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
