Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.6
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.2
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.94
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181188,Barry Clse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.88
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181188,Barry Clse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.17
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181188,Barry Clse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.42
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
181188,Barry Clse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181188,Barry Clse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181188,Barry Clse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181188,Barry Clse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181188,Barry Clse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
181188,Barry Clse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181188,Barry Clse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.65
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.8
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181188,Barry Clse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.82
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.0
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181188,Barry Clse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
