Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181188,Barry Clse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.2
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181188,Barry Clse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.2
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.74
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181188,Barry Clse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.66
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
181188,Barry Clse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181188,Barry Clse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
181188,Barry Clse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
181188,Barry Clse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
181188,Barry Clse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
