Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181188,Barry Clse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181188,Barry Clse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
181188,Barry Clse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
181188,Barry Clse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181188,Barry Clse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
