Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181188,Barry Clse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181188,Barry Clse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.7
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181188,Barry Clse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181188,Barry Clse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
181188,Barry Clse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181188,Barry Clse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
181188,Barry Clse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181188,Barry Clse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
