Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181188,Barry Clse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181188,Barry Clse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181188,Barry Clse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181188,Barry Clse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
181188,Barry Clse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181188,Barry Clse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
181188,Barry Clse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181188,Barry Clse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181188,Barry Clse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181188,Barry Clse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
