Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
181188,Barry Clse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181188,Barry Clse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
181188,Barry Clse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181188,Barry Clse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181188,Barry Clse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
181188,Barry Clse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
181188,Barry Clse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181188,Barry Clse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181188,Barry Clse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.04
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
181188,Barry Clse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
181188,Barry Clse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181188,Barry Clse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181188,Barry Clse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
