Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181188,Barry Clse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181188,Barry Clse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181188,Barry Clse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
181188,Barry Clse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181188,Barry Clse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181188,Barry Clse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
181188,Barry Clse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
181188,Barry Clse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181188,Barry Clse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.56
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
181188,Barry Clse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
181188,Barry Clse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181188,Barry Clse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181188,Barry Clse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181188,Barry Clse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
181188,Barry Clse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
