Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.71
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.95
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
181188,Barry Clse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.95
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
181188,Barry Clse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.92
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.42
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
181188,Barry Clse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181188,Barry Clse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
181188,Barry Clse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181188,Barry Clse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181188,Barry Clse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
181188,Barry Clse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.07
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
181188,Barry Clse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181188,Barry Clse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181188,Barry Clse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181188,Barry Clse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
181188,Barry Clse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181188,Barry Clse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181188,Barry Clse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.9
