Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181188,Barry Clse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181188,Barry Clse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181188,Barry Clse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181188,Barry Clse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181188,Barry Clse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181188,Barry Clse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
181188,Barry Clse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181188,Barry Clse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181188,Barry Clse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181188,Barry Clse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181188,Barry Clse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
181188,Barry Clse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181188,Barry Clse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181188,Barry Clse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
