Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181188,Barry Clse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181188,Barry Clse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181188,Barry Clse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
181188,Barry Clse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181188,Barry Clse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181188,Barry Clse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181188,Barry Clse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181188,Barry Clse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181188,Barry Clse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.65
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
181188,Barry Clse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181188,Barry Clse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
181188,Barry Clse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
