Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181188,Barry Clse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181188,Barry Clse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
181188,Barry Clse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181188,Barry Clse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
181188,Barry Clse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.1
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181188,Barry Clse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181188,Barry Clse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181188,Barry Clse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.2
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181188,Barry Clse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.4
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181188,Barry Clse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181188,Barry Clse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181188,Barry Clse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
181188,Barry Clse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
