Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
181188,Barry Clse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.7
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181188,Barry Clse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.8
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.8
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181188,Barry Clse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.9
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.9
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
181188,Barry Clse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.1
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181188,Barry Clse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.1
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.2
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.3
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181188,Barry Clse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.3
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181188,Barry Clse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
