Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
181188,Barry Clse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181188,Barry Clse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181188,Barry Clse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.7
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181188,Barry Clse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181188,Barry Clse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181188,Barry Clse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.9
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181188,Barry Clse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.9
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181188,Barry Clse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181188,Barry Clse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.1
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.2
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181188,Barry Clse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.3
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
181188,Barry Clse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
