Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181188,Barry Clse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
181188,Barry Clse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
181188,Barry Clse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
181188,Barry Clse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181188,Barry Clse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181188,Barry Clse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181188,Barry Clse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
181188,Barry Clse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
181188,Barry Clse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
181188,Barry Clse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
181188,Barry Clse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181188,Barry Clse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181188,Barry Clse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181188,Barry Clse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
