Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181188,Barry Clse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181188,Barry Clse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
181188,Barry Clse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181188,Barry Clse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
181188,Barry Clse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181188,Barry Clse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181188,Barry Clse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181188,Barry Clse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181188,Barry Clse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
181188,Barry Clse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181188,Barry Clse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.0
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
181188,Barry Clse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.0
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181188,Barry Clse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
