Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.0
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
181188,Barry Clse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.0
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
181188,Barry Clse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.0
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
181188,Barry Clse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181188,Barry Clse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.9
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181188,Barry Clse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
181188,Barry Clse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.8
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181188,Barry Clse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
181188,Barry Clse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.7
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181188,Barry Clse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.6
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181188,Barry Clse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
181188,Barry Clse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.5
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181188,Barry Clse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181188,Barry Clse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.4
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
181188,Barry Clse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.3
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
181188,Barry Clse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.2
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181188,Barry Clse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
