Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.1
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
181188,Barry Clse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.1
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
181188,Barry Clse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.05
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181188,Barry Clse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.69
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.0
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
181188,Barry Clse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.9
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
181188,Barry Clse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.9
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181188,Barry Clse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.08
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
181188,Barry Clse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.8
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181188,Barry Clse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.7
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181188,Barry Clse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
181188,Barry Clse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.6
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
181188,Barry Clse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181188,Barry Clse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.5
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
181188,Barry Clse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
