Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.4
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.3
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181188,Barry Clse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.2
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181188,Barry Clse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.2
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
181188,Barry Clse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.57
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.1
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
181188,Barry Clse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181188,Barry Clse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.0
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181188,Barry Clse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.9
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
181188,Barry Clse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.9
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.8
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
181188,Barry Clse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.7
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181188,Barry Clse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.6
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
181188,Barry Clse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.49
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.1
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.6
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
181188,Barry Clse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.25
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.5
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
181188,Barry Clse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.4
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181188,Barry Clse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.4
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
181188,Barry Clse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
