Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.3
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181188,Barry Clse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.56
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.9
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.3
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
181188,Barry Clse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.21
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.2
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
181188,Barry Clse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181188,Barry Clse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.1
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181188,Barry Clse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181188,Barry Clse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.0
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181188,Barry Clse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181188,Barry Clse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
181188,Barry Clse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
181188,Barry Clse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
