Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181188,Barry Clse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.2
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
181188,Barry Clse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
181188,Barry Clse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
181188,Barry Clse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
181188,Barry Clse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181188,Barry Clse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181188,Barry Clse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181188,Barry Clse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
181188,Barry Clse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
