Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
181188,Barry Clse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181188,Barry Clse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
181188,Barry Clse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.8
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181188,Barry Clse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
181188,Barry Clse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.9
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181188,Barry Clse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
181188,Barry Clse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
