Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
181188,Barry Clse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.0
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
181188,Barry Clse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181188,Barry Clse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181188,Barry Clse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.1
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.2
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
181188,Barry Clse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.2
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
181188,Barry Clse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181188,Barry Clse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
181188,Barry Clse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181188,Barry Clse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.3
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
181188,Barry Clse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181188,Barry Clse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
