Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.4
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181188,Barry Clse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181188,Barry Clse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181188,Barry Clse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
181188,Barry Clse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.5
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181188,Barry Clse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181188,Barry Clse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181188,Barry Clse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.6
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
181188,Barry Clse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.7
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181188,Barry Clse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181188,Barry Clse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.8
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
181188,Barry Clse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181188,Barry Clse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181188,Barry Clse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.9
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181188,Barry Clse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
